Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.4
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.41
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.36
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.53
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.66
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.49
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.51
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.95
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.28
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.12
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.97
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
112826,Mercia Drive P,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.65
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.22
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.07
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.98
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.83
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.15
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.1
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.64
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.76
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.86
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.05
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.77
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.63
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.91
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.78
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.67
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.01
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
112826,Mercia Drive P,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.8
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.2
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.61
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.1
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.13
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.88
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.41
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.34
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.31
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.58
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.16
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.71
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.9
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.07
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.35
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
112826,Mercia Drive P,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.0
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.36
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.5
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.54
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,89.9
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.63
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.33
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.04
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.28
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.82
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.9
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.99
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.88
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.9
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
112826,Mercia Drive P,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.07
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.62
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.63
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.71
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.01
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.91
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.51
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.05
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.95
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.05
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.29
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.7
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.92
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
112826,Mercia Drive P,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.65
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.69
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.86
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.94
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.8
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.68
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.02
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.7
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.7
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.18
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.19
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.3
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.17
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.01
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.82
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
112826,Mercia Drive P,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.88
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.13
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.28
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.87
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.82
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.22
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.58
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.16
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.26
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.33
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.59
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.71
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.21
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.64
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.87
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
112826,Mercia Drive P,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.7
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.99
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.24
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.41
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.17
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.39
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.88
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.68
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.51
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.82
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.28
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.9
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.97
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.05
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.97
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.11
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
112826,Mercia Drive P,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.57
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.51
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.17
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.18
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.18
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.37
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.56
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.34
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.17
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.74
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.24
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.55
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.98
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.62
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.8
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
112826,Mercia Drive P,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.38
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.85
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.42
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.5
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.1
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.6
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.12
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.61
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.84
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.3
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.21
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
