Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.83
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.26
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.78
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.45
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.28
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.39
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
112826,Mercia Drive P,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.63
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.2
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.26
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.69
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.83
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.4
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.1
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.05
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.42
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.84
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.99
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.1
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.74
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.4
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.41
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.93
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.09
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
112826,Mercia Drive P,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.27
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.25
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.51
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.59
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.11
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,124.9
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.77
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.26
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.2
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.74
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.08
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.76
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.47
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.62
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.16
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.03
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
112826,Mercia Drive P,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.65
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.34
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.84
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.46
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.6
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.28
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.37
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.83
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.6
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.48
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,100.2
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.14
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.25
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.61
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.38
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.77
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.31
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.33
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
112826,Mercia Drive P,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.34
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.14
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.64
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.53
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.26
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.99
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.5
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.31
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.33
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.87
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.96
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.63
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.77
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,40.2
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.26
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.88
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.56
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.38
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.47
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
112826,Mercia Drive P,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.14
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.56
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.55
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.05
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.79
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.91
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.32
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.54
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.18
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.2
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.14
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.96
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.97
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.44
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.02
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.73
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.67
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.38
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.06
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.31
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
112826,Mercia Drive P,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.63
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.65
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.39
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.96
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.0
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.31
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.15
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.32
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.41
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.36
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.73
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.9
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.42
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.52
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.09
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.14
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
112826,Mercia Drive P,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.65
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.6
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.85
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.29
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.86
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,25.25
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.4
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.84
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.82
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.26
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.28
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.55
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.3
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.15
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.85
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.74
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.33
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.42
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.33
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.26
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.01
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
112826,Mercia Drive P,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.69
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.47
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.53
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.51
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.51
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.4
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.6
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,21.83
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.17
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.62
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.39
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.6
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,108.6
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.37
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.16
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.08
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.84
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.38
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.89
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.74
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
112826,Mercia Drive P,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.05
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.69
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.07
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.7
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.88
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,100.6
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.83
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.7
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.28
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.08
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.8
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.35
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.29
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.41
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.16
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.84
