Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.15
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.13
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.52
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
112826,Mercia Drive P,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.93
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.21
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.95
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.37
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.59
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.74
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,100.0
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.17
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.02
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.92
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.65
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.47
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.23
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.1
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.38
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.79
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.31
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.43
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.86
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
112826,Mercia Drive P,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.94
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.87
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.3
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.27
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.33
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,108.4
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.17
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.81
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.09
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.11
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.11
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.66
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.35
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.26
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.17
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.21
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.97
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.57
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.81
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.79
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.36
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
112826,Mercia Drive P,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.16
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.79
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.14
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.31
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.52
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.3
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.5
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.56
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.34
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.52
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.25
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.4
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.1
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.27
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.4
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.41
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.28
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.63
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.41
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.3
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.24
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
112826,Mercia Drive P,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-23.6
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.48
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.88
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.98
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.65
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.75
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.62
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.06
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.67
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.01
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.91
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.36
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.77
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.52
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.78
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.86
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.48
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.5
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
112826,Mercia Drive P,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.97
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.14
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.0
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.46
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.53
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.34
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.56
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.6
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.31
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.89
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.74
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.79
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.35
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.94
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.89
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
112826,Mercia Drive P,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.58
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.57
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.58
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.29
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.35
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.0
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.88
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.22
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.88
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,89.6
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.7
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.38
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.01
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.05
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.41
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.53
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.74
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.61
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.19
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
112826,Mercia Drive P,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.45
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.39
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.43
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.21
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.33
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.2
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.61
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.74
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.56
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.01
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.03
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.39
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.57
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.97
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.56
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.14
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.52
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
112826,Mercia Drive P,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-24.07
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.03
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.55
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.08
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.9
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.67
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.9
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.97
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.74
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.85
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.95
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.26
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.88
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.14
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.5
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.63
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.2
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
112826,Mercia Drive P,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.69
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.95
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.27
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.97
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,26.61
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,109.9
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.53
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.42
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.79
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,90.2
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.84
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.37
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.23
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.07
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.63
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.68
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.08
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.22
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
112826,Mercia Drive P,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.8
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.89
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.91
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.27
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.0
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,31.62
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.7
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,129.0
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.15
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.9
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.26
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.12
