Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.34
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.3
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.21
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.46
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.63
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.63
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.85
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.62
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.42
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.66
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.28
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
112826,Mercia Drive P,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.52
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.57
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.55
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.15
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,29.3
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.23
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.25
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.68
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.63
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.5
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.61
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.52
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.12
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.52
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.95
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.94
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.61
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.58
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
112826,Mercia Drive P,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.21
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.71
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.31
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.76
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.19
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.19
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.63
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.11
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.05
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.66
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.3
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.98
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.79
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.44
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.26
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.24
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.21
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.13
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.95
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
112826,Mercia Drive P,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.25
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,19.68
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.89
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.75
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-14.15
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.49
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,99.7
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.56
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.6
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.58
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.24
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.62
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.42
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.94
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.24
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.53
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.85
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.71
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.82
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.15
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
112826,Mercia Drive P,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.34
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.5
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.42
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.9
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.26
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.02
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.96
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.94
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.04
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.27
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.06
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.3
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.92
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.77
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.0
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.09
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.19
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.34
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.76
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
112826,Mercia Drive P,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.95
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.96
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.46
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.89
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.58
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-18.13
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.27
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.37
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.5
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.91
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.19
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.76
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.73
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.12
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.18
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
112826,Mercia Drive P,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.82
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.36
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.63
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.89
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.51
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-17.68
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.91
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.73
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.31
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.3
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.42
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.74
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.17
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.71
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.22
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
112826,Mercia Drive P,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.89
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.33
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.82
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.68
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.07
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.71
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.38
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.79
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.97
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.81
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.01
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,41.1
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.83
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.92
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.89
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.16
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
112826,Mercia Drive P,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.68
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,16.07
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.06
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.03
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.76
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,101.4
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.38
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.15
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.58
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.64
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,103.0
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.51
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.01
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.51
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.85
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.29
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.91
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.12
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.72
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
112826,Mercia Drive P,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.24
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.08
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.41
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.21
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.24
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.57
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.17
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.64
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.56
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.58
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,96.8
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,7.67
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.31
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.01
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.33
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
