Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.68
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.93
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.37
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.29
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.84
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
112826,Mercia Drive P,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.3
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.36
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.65
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.65
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.42
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.43
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.61
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.41
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.03
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.76
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.36
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.35
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.99
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.92
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,41.0
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.78
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.12
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.5
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.59
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.04
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
112826,Mercia Drive P,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.76
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.66
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.0
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.04
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.21
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.61
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.96
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.18
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.08
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.5
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,104.5
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.35
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.79
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.57
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.07
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.54
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.69
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.77
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
112826,Mercia Drive P,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.81
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.61
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.54
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.03
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.02
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,82.8
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.34
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,19.8
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.06
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.0
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.59
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.39
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.76
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.05
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.55
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.05
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.27
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.76
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
112826,Mercia Drive P,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.47
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.46
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.68
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,24.77
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.05
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.38
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.94
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.43
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.62
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.3
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.09
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.02
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.57
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.95
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.45
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.85
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.4
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
112826,Mercia Drive P,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.9
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.14
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.21
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.24
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.86
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.34
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.21
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.02
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.64
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.08
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.45
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.33
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.91
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.76
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.04
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.37
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.66
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
112826,Mercia Drive P,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.91
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.2
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.03
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.81
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.84
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.66
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.61
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.21
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.66
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.1
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.25
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.44
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,40.9
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.36
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.63
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.67
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.51
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.76
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
112826,Mercia Drive P,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.15
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.74
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.27
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.4
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.1
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.25
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.26
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.25
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.25
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.84
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.7
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.76
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.59
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,40.8
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.88
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.43
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.73
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.25
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.7
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
112826,Mercia Drive P,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.91
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.13
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.48
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.6
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.08
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,58.0
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.9
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.66
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.08
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.34
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.02
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.5
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.23
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.34
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,40.7
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.87
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.55
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.55
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.3
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
112826,Mercia Drive P,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.3
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.69
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.51
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.13
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.93
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.04
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.31
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.11
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.79
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.71
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.58
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.84
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.06
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.53
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.34
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.79
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.99
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.72
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.64
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
112826,Mercia Drive P,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.65
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.16
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.01
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.79
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.98
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.06
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,30.2
