Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.03
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,17.72
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.84
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.23
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.5
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.16
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.74
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.38
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.1
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.38
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.72
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.84
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
112826,Mercia Drive P,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.35
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.91
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.95
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.15
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.16
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.85
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.37
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.17
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.3
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.91
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.72
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.43
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,40.6
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.12
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.62
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.48
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.12
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
112826,Mercia Drive P,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.43
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.5
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.92
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.34
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.56
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.78
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.58
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.98
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.88
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.15
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.8
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.41
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.46
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.45
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.43
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
112826,Mercia Drive P,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.76
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.92
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.37
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.22
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.43
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.87
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.35
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.4
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.49
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.05
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.08
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,40.5
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.02
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.84
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.56
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.55
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
112826,Mercia Drive P,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.56
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.71
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.1
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.06
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.9
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.2
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.2
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.13
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.54
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.2
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,40.4
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.62
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.76
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.11
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.16
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
112826,Mercia Drive P,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.34
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.32
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.48
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.22
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.72
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.67
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.08
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.46
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.94
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.69
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.22
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.03
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,40.3
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.31
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.65
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.71
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
112826,Mercia Drive P,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.88
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.2
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.63
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.16
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.86
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.17
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.74
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.85
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.9
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.24
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.51
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,40.2
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.86
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.71
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.18
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.02
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.84
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.75
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,22.18
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.96
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.07
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.76
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,40.1
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.28
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.74
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.14
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.54
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
112826,Mercia Drive P,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.28
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.19
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.98
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.55
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.3
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.37
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.4
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.48
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.33
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,40.0
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.77
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.05
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.86
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.06
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
112826,Mercia Drive P,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.33
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.53
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.05
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.84
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.86
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.39
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.17
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.99
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.13
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.56
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.56
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.27
