Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.37
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.24
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.59
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.62
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.36
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.01
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
112826,Mercia Drive P,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.68
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.71
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.42
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.0
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.32
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.2
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.9
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.01
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,39.9
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.1
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.18
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.85
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
112826,Mercia Drive P,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.79
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.05
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.43
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.81
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.21
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.06
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.74
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.74
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,39.8
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.36
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.09
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.07
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.34
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.22
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.43
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.52
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.49
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.39
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.18
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.89
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.15
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.85
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.88
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,39.7
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.97
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.65
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.78
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.82
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.97
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.59
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.5
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.9
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.4
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.64
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.88
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.86
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.67
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.01
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.66
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.52
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,39.6
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.12
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.1
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.88
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.31
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.45
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.48
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.94
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.17
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.38
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.39
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.16
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,39.5
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.53
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.2
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.78
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.14
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
112826,Mercia Drive P,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.71
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.71
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.55
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.27
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.59
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.59
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.29
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.01
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.21
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.28
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.64
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.36
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.52
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.38
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.47
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
112826,Mercia Drive P,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.24
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.48
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.79
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.2
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.47
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.8
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.33
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.94
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.75
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.82
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.32
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.95
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.04
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.87
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
112826,Mercia Drive P,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.55
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.09
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.05
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.85
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.33
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.83
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.42
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.46
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,8.26
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.39
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.58
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.25
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.98
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
112826,Mercia Drive P,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.34
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.63
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.32
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.16
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.89
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.0
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.43
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.61
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.75
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.83
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.56
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.42
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.3
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
