Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.35
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,6.97
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.82
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.41
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.59
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.07
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.29
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.28
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.01
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.31
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.29
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.28
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
112826,Mercia Drive P,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.23
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.22
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.15
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.06
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.61
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.53
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.13
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.2
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.07
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.96
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.76
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.07
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.59
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.8
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.25
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
112826,Mercia Drive P,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.96
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.44
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.79
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.41
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.39
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.87
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.16
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.85
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.35
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.78
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.14
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.47
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.81
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.15
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
112826,Mercia Drive P,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.41
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.11
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.3
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.67
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.06
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.58
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.01
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.48
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.29
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.72
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.05
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.37
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.39
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.84
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.02
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.79
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
112826,Mercia Drive P,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.04
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.57
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.77
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.52
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.67
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.9
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.27
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.64
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.13
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.8
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.88
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.73
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.04
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.44
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.59
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
112826,Mercia Drive P,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.28
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.35
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.72
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.26
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.18
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.82
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.13
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.3
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.52
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.67
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.36
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.6
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.12
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.48
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
112826,Mercia Drive P,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.12
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.89
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.81
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.73
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.81
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.95
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.47
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.35
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.93
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.93
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.08
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.31
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.83
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.85
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.61
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.66
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.53
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.23
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
112826,Mercia Drive P,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.27
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.32
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.79
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.18
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.0
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.88
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.94
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.23
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.93
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.28
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.13
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.37
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.08
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.54
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.36
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.14
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.46
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.52
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.02
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
112826,Mercia Drive P,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.21
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.83
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.36
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.81
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.55
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.34
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,94.6
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.08
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.18
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.5
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.28
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.63
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.61
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.07
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
112826,Mercia Drive P,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.89
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.04
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,3.06
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.82
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.53
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.12
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.03
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.45
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.68
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.94
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
