Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.76
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.82
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.78
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.69
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
112826,Mercia Drive P,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.88
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.98
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.4
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.56
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.99
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.94
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.5
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.6
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.5
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.47
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.42
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.49
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.5
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.88
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.92
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.99
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.54
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.76
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.98
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.12
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.2
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.87
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.74
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.01
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.95
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.07
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.58
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.93
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.57
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.03
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
112826,Mercia Drive P,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.97
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.9
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.67
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.0
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.32
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.41
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.5
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.94
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.98
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.22
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.73
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.84
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.56
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.13
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
112826,Mercia Drive P,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.3
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.17
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.61
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.67
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.42
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.57
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.29
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.77
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.0
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.16
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.95
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.8
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.91
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.84
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.66
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,37.3
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.98
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.27
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.65
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.45
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
112826,Mercia Drive P,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.94
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,17.35
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.11
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.72
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.21
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.65
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.51
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.68
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.09
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.75
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.39
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.7
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.75
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.59
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.1
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.35
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
112826,Mercia Drive P,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.03
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,19.79
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.95
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.83
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-13.88
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.22
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,102.4
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.62
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.63
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.9
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.04
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.72
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.59
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.55
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.52
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.01
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.22
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
112826,Mercia Drive P,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-15.41
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.69
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.57
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.08
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.15
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.86
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,71.9
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.08
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,16.86
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.66
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-12.41
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.73
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,87.7
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.83
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.35
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.2
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.47
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.21
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
112826,Mercia Drive P,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.36
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,15.85
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.35
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-11.32
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.83
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.62
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,18.21
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-13.21
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.81
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.46
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.63
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.7
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.78
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.13
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.32
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
112826,Mercia Drive P,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.1
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.12
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.3
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.71
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.87
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.5
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.4
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.52
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.49
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.65
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
