Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.16
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.68
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.79
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
112826,Mercia Drive P,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.44
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,18.23
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.93
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-12.59
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.83
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.25
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.32
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.7
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.74
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.98
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.63
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.56
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.81
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.2
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.71
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.53
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.74
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.65
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
112826,Mercia Drive P,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.46
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.65
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.04
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.36
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.94
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.1
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.83
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.38
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-11.2
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.99
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.85
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.58
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.16
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.19
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.9
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.19
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.94
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.02
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
112826,Mercia Drive P,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.35
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.26
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.74
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.15
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.07
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.87
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.18
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.92
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.86
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.89
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.15
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.97
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.54
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.6
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.28
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.73
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
112826,Mercia Drive P,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.45
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.88
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.08
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.16
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.5
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.9
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.81
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.0
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.39
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.97
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.32
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.52
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.8
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.72
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.69
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.11
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
112826,Mercia Drive P,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.52
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.47
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.76
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-10.55
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.95
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.63
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.51
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,20.38
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-14.46
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.81
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.12
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.94
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.54
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.48
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.95
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
112826,Mercia Drive P,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.25
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.64
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.79
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.57
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.64
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.51
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.42
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.84
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.58
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.9
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.19
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.2
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.71
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
112826,Mercia Drive P,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.78
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.46
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.14
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.66
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.3
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.91
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.52
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.07
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.49
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.23
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.57
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.83
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.54
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
112826,Mercia Drive P,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.87
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.53
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.99
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.3
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.01
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.45
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.93
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.84
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.3
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.7
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.48
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.52
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.71
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.68
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.16
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.58
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.33
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
112826,Mercia Drive P,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.14
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.56
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.63
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.06
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.36
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.29
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.4
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.15
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.19
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.69
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.3
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.04
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.01
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.69
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.32
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.84
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
112826,Mercia Drive P,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.79
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.25
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.41
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.3
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.45
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.8
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,7.58
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.04
