Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.49
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.99
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,35.6
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.35
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.34
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.31
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.66
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
112826,Mercia Drive P,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-17.08
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.39
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.34
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.59
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.3
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.27
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.0
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.04
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.91
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.81
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.64
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.09
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
112826,Mercia Drive P,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-14.43
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.92
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,21.1
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.9
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.0
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.97
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.2
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.85
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.63
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.24
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.9
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.99
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,13.72
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.58
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.11
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.58
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.63
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.27
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.67
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.43
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.91
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.15
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.29
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.67
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.78
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.4
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.58
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.62
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
112826,Mercia Drive P,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-16.64
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,10.05
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-9.04
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.2
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.16
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,64.8
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.17
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.58
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.97
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.15
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.04
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.95
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.97
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.35
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.93
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
112826,Mercia Drive P,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-13.69
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.57
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.82
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-8.02
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.03
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,19.18
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.57
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.21
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.96
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.56
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.33
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.09
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.25
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.41
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.56
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.32
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
112826,Mercia Drive P,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-11.22
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.83
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.13
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.12
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.91
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.69
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.01
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.5
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.1
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.61
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.35
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.89
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.79
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.9
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
112826,Mercia Drive P,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-12.12
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,12.31
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-6.74
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.78
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.67
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.1
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.37
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.87
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.3
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.37
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.37
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.5
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.67
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.98
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.62
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.67
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
112826,Mercia Drive P,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.38
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.76
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.01
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.22
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.43
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.4
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.72
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,14.1
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.27
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.9
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.48
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.18
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.85
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.03
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.98
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.71
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.45
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.2
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
112826,Mercia Drive P,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.5
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.77
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.18
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.67
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.17
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,23.07
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,97.2
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.12
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.61
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.46
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.63
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.96
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.04
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.99
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.97
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
