Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.77
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.75
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.51
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.97
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
112826,Mercia Drive P,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.22
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,11.53
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.39
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.68
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-8.27
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.23
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,89.5
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.36
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.22
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.85
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.08
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.55
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.85
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.18
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.69
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.01
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.94
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
112826,Mercia Drive P,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.67
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,14.09
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.34
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-13.31
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-10.24
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.4
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.1
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.2
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.96
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.8
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.86
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.55
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.9
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.03
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.93
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.22
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.62
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
112826,Mercia Drive P,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.84
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.43
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.07
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.53
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.84
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.43
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.15
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.8
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.85
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.39
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.54
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.35
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.53
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.16
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.27
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.99
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
112826,Mercia Drive P,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-21.07
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.11
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.73
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.16
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,21.02
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.07
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.66
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.07
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.34
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.84
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.98
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.89
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.26
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.94
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.69
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.17
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.3
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.99
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
112826,Mercia Drive P,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-22.99
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.12
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-14.08
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,20.34
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,86.3
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.59
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.15
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.97
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.59
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.09
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.52
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.84
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.17
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
112826,Mercia Drive P,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.28
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.25
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.74
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.24
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,76.8
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.76
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.0
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.77
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.69
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.38
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.65
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.5
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.88
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.27
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.54
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.32
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.5
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.32
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.03
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.13
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.6
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,95.1
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.25
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.12
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.56
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.37
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.73
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.06
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.87
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.34
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
112826,Mercia Drive P,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.2
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.53
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.4
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.02
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.71
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,45.6
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.68
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.99
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.47
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.2
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.26
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.22
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.87
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.82
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.87
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
112826,Mercia Drive P,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.8
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.81
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.0
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.17
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,91.6
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,67.2
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.82
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.03
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.57
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.29
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.1
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.47
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.5
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.82
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.68
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.05
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.44
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-11.99
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-7.31
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.85
