Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.73
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.2
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.48
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.98
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.61
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.44
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.83
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.98
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.43
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
112826,Mercia Drive P,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-19.38
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.92
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.16
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.3
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.64
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,94.5
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.17
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.54
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.17
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.35
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.93
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.2
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.44
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.86
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.03
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.61
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
112826,Mercia Drive P,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-18.57
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.69
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.08
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.35
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,90.9
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.18
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.32
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.0
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,50.2
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.77
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.3
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.31
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.14
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.18
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.26
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.35
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-20.24
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.34
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-12.64
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.69
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,46.9
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.05
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.76
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.17
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.83
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.75
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.99
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.27
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.57
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.3
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.77
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
112826,Mercia Drive P,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.28
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.98
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.56
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.23
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.49
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,60.3
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,121.8
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.6
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.69
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.78
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.39
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.89
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.89
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.86
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.84
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.51
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.34
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.98
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.15
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.32
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
112826,Mercia Drive P,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.79
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.07
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.59
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.66
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,123.4
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.67
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.01
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.5
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.51
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.88
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.26
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.6
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.22
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.33
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.29
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
112826,Mercia Drive P,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.5
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.58
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.42
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.72
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.09
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.72
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.94
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.02
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.44
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.75
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.5
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,1.9
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,0.04
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.65
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.77
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.06
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.92
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.7
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
112826,Mercia Drive P,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.15
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.22
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.85
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.61
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.2
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.19
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,121.8
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.4
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.0
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.83
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.26
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.9
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.28
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.97
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.07
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.44
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.06
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.07
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.0
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.17
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,125.3
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.84
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.54
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.6
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.5
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.47
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.88
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.18
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.55
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.71
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.74
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.31
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.04
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
112826,Mercia Drive P,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.61
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.76
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,1.2
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.54
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.7
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.09
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.8
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.6
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.68
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.91
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.71
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.0
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
