Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.6
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.45
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.8
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.57
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.69
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
112826,Mercia Drive P,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.53
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.86
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.83
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.6
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.6
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.48
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.7
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.59
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.81
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.76
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.71
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.27
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.3
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.67
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.77
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.3
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.85
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
112826,Mercia Drive P,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.6
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,9.37
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.43
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.5
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.78
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.19
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.95
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.94
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.56
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.79
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.09
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.39
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,35.6
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.68
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.49
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.34
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.64
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
112826,Mercia Drive P,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.6
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.63
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.54
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.32
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.86
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.96
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.71
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.92
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.36
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.4
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.23
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,35.6
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.62
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.41
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.41
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.55
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
112826,Mercia Drive P,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.86
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.77
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.19
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.58
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.41
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.15
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.7
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,9.98
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.27
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.9
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.17
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.21
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,35.7
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.34
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.67
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.66
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.48
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
112826,Mercia Drive P,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-27.64
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.51
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.66
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,16.99
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,76.5
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,132.5
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.08
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.67
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.94
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.51
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.16
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.12
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.06
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.52
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.04
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.63
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.82
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
112826,Mercia Drive P,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.13
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.6
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.2
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.64
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.37
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.13
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,124.9
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-10.94
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,10.53
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.18
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.98
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.21
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.33
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.12
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.07
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.41
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.13
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.58
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
112826,Mercia Drive P,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.7
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.76
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.1
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.71
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.01
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.01
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,127.1
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.76
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.23
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.75
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.01
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.03
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.89
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.37
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.6
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.86
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.0
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.18
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.81
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.4
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
112826,Mercia Drive P,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.97
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.72
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.07
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.56
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.2
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.47
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,123.9
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-9.66
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.23
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.19
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.54
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.46
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.91
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.81
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.34
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.7
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.68
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.21
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.81
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.42
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.12
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.79
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.28
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.62
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.69
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,63.1
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,124.8
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.37
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.77
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.28
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.99
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.42
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.57
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.13
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.74
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.18
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.22
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.98
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
