Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
112826,Mercia Drive P,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.55
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.85
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.15
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.02
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.25
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.77
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,127.8
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,39.4
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-12.78
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.14
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.43
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.43
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.5
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.79
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.45
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.97
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.74
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.33
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
112826,Mercia Drive P,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-26.43
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.15
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.89
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.47
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.0
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.63
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.53
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.0
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.2
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.56
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.48
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.17
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.47
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.49
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.89
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112826,Mercia Drive P,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-27.82
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.07
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.48
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.0
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,17.91
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,132.7
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,74.3
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.21
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.05
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.53
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.69
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.15
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,65.9
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.76
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.11
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.7
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.38
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.6
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.82
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.17
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.39
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
112826,Mercia Drive P,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-27.28
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.85
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.6
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,18.63
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,130.9
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-14.22
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.79
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.53
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.63
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.54
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.09
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.81
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.46
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.12
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
112826,Mercia Drive P,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-28.76
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.37
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.31
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-17.19
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.61
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,137.3
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.0
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,12.71
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.66
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-7.56
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.48
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.11
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.45
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.69
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.57
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.76
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.27
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.53
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112826,Mercia Drive P,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-29.21
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.93
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.56
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-17.33
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.6
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,139.2
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-15.26
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.48
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-8.49
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.71
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.5
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.41
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.82
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.65
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.5
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.35
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
112826,Mercia Drive P,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-27.8
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.96
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.68
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-16.53
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.91
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.42
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,132.8
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-16.11
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.25
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-9.16
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-8.88
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.7
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,76.4
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.96
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.52
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.45
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.36
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.55
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.03
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112826,Mercia Drive P,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.87
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.72
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.48
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.38
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,121.8
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.22
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.53
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.27
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.28
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.03
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.91
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.36
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.2
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.85
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.55
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.92
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.76
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.03
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
112826,Mercia Drive P,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.59
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,7.83
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.53
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.03
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,120.6
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-13.62
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,15.69
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-7.62
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-10.56
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.13
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.25
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.47
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.65
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.15
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.1
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
112826,Mercia Drive P,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-25.79
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,0.1
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-15.74
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,-5.94
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.88
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,69.9
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,122.3
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-11.59
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,13.3
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-6.28
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-9.45
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.72
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.73
