Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.82
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.87
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.21
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.31
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.28
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.9
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.05
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.11
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.93
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
112826,Mercia Drive P,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.83
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,11.42
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.55
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.32
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.17
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0032,L1 Active Power,kW,19.04
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0032,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.07
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.26
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.43
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.35
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.37
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.72
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.88
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.8
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.47
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.62
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.92
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.57
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
112826,Mercia Drive P,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.74
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.34
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.42
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0032,L1 Active Power,kW,20.12
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0032,N Current (RMS),A,36.8
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,48.6
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.92
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.69
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.68
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.6
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.7
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.9
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.7
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.22
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.17
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,37.7
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.99
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.33
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.42
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.22
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.51
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0032,L1 Active Power,kW,21.0
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0032,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,73.4
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,86.6
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.98
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.18
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.79
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,9.05
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.99
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.21
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.99
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.89
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.51
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.75
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.14
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.25
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.29
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0032,L1 Active Power,kW,19.8
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0032,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,63.3
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,81.8
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.72
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.04
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.12
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.55
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.76
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.94
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.23
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.79
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.57
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.74
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.58
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
112826,Mercia Drive P,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.84
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,10.0
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.65
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.54
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0032,L1 Active Power,kW,19.8
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0032,N Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.64
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.87
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.59
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.92
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.98
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.64
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.98
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.09
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.86
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.48
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.17
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.51
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
112826,Mercia Drive P,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.13
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.22
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.64
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.08
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0032,L1 Active Power,kW,20.5
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0032,N Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,75.8
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,83.4
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.98
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.06
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.28
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,9.69
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.97
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.45
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.95
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.78
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112826,Mercia Drive P,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.97
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.1
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.45
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.94
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0032,L1 Active Power,kW,22.06
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0032,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,76.0
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.33
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.64
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.95
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.51
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.75
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.5
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.85
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.41
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.68
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.42
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.34
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.62
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.1
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112826,Mercia Drive P,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.8
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.63
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.87
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.52
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0032,L1 Active Power,kW,22.86
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0032,N Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,48.1
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,93.6
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.47
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.17
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.73
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.13
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.3
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.7
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.35
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.75
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.28
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.64
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.25
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.5
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.14
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
112826,Mercia Drive P,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.32
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,10.31
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.12
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0032,L1 Active Power,kW,23.04
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0032,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.49
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.93
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.37
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.99
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.3
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.2
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.69
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.06
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.42
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
