Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.29
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.96
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.3
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.57
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.31
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,11.49
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.95
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0032,L1 Active Power,kW,23.28
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0032,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,57.0
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,95.5
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.68
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.24
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.64
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.52
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.42
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.32
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.4
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.51
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.71
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.37
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.88
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.86
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.96
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.74
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
112826,Mercia Drive P,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.35
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,11.49
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.76
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.21
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0032,L1 Active Power,kW,23.14
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0032,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,77.5
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,94.8
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.85
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.75
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.88
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.84
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.4
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.3
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.2
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.98
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.95
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.27
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.26
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.77
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.97
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.08
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.43
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.77
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
112826,Mercia Drive P,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-19.29
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,11.32
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.03
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.76
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.26
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0032,L1 Active Power,kW,24.38
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0032,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,93.9
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.41
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.24
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.71
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.03
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.69
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.95
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.47
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.87
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.23
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.66
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.74
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
112826,Mercia Drive P,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-18.46
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,11.97
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.05
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.68
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0032,L1 Active Power,kW,25.73
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0032,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,87.6
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,105.5
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.76
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.97
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.78
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.92
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.5
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.46
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.78
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.82
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.15
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.45
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.09
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.16
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.14
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
112826,Mercia Drive P,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.97
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,11.07
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.13
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.02
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0032,L1 Active Power,kW,23.82
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0032,N Current (RMS),A,45.0
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,87.0
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,98.1
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.14
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.71
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.8
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.8
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.96
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.51
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.44
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.78
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.01
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.45
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.47
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.3
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.17
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.4
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.78
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
112826,Mercia Drive P,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-18.16
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,14.25
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.1
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.97
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0032,L1 Active Power,kW,24.16
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0032,N Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,88.0
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,99.8
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.16
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.59
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.63
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.14
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.71
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.38
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.85
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.47
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.48
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.49
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.87
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.88
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.2
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
112826,Mercia Drive P,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-18.05
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,14.27
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.42
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.15
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.0
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0032,L1 Active Power,kW,25.61
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0032,N Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,105.6
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.97
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.44
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.67
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.67
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,13.76
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.45
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.61
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.5
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.57
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.01
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.05
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.73
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.76
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.08
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
112826,Mercia Drive P,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.91
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.72
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.97
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.31
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0032,L1 Active Power,kW,27.72
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0032,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,86.5
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,115.9
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.59
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.22
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.53
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.0
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.73
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.7
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.18
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.83
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.01
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.12
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,38.6
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.29
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.12
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.18
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.68
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.39
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
112826,Mercia Drive P,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.73
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.8
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.71
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.97
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.89
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0032,L1 Active Power,kW,24.66
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0032,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,102.0
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.5
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.77
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.82
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.84
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.01
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,83.9
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.94
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.55
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.02
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.9
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.83
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.79
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.56
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.41
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.44
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.02
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.02
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
112826,Mercia Drive P,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-18.39
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,14.87
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.97
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.55
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.79
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0032,L1 Active Power,kW,24.34
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0032,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.2
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.38
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.6
