Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.16
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.47
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.49
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.67
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.61
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,9.62
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.46
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.67
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.94
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.33
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.8
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.48
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.35
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.07
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.2
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
112826,Mercia Drive P,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.88
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.82
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.06
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.44
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0032,L1 Active Power,kW,32.97
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0032,N Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,134.9
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.37
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.58
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.88
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.49
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.92
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.5
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.2
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.3
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.82
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.36
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.92
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.81
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.15
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.18
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.36
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.74
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.36
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.38
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.37
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.22
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.43
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
112826,Mercia Drive P,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-20.39
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,14.43
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.98
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.73
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.69
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0032,L1 Active Power,kW,36.29
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0032,N Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,96.1
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,148.3
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.2
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.76
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.47
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-11.3
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.24
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,90.4
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.48
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.64
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.72
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.6
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,12.06
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.58
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.67
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,56.8
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.07
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.72
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.54
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.31
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.92
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
112826,Mercia Drive P,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-19.44
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,14.73
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.96
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0032,L1 Active Power,kW,33.76
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0032,N Current (RMS),A,61.1
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,138.4
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-17.14
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,21.17
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.72
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.93
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,43.9
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.0
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.59
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.5
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.52
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.25
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.47
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.17
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.74
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.56
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.08
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.68
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
112826,Mercia Drive P,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-21.05
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.06
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.6
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.29
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0032,L1 Active Power,kW,28.39
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0032,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,63.2
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,116.1
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.8
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,22.14
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.83
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-13.03
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,20.7
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,105.7
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.23
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.29
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.42
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.73
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.21
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.02
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.35
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.96
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.64
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.74
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.56
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.86
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
112826,Mercia Drive P,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-19.46
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,14.37
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.25
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-10.14
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0032,L1 Active Power,kW,28.29
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0032,N Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,115.2
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.9
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.0
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.18
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.99
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,19.06
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,84.3
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.5
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.96
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.37
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.73
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.04
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.82
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.32
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.16
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.61
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.53
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.42
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
112826,Mercia Drive P,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-19.34
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,14.57
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.44
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.53
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-10.15
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0032,L1 Active Power,kW,26.6
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0032,N Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,108.7
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.56
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.69
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.12
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-11.72
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.31
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.78
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.99
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.32
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.24
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.77
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.83
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.17
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.29
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.45
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.66
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
112826,Mercia Drive P,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-20.56
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.17
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.86
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-12.31
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.52
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0032,L1 Active Power,kW,25.18
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0032,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,66.7
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,102.7
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.65
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.11
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.19
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.76
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.53
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,21.79
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,94.4
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,89.8
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.03
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.69
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.19
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.68
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.76
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.63
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
112826,Mercia Drive P,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-20.96
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,14.76
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.08
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-12.16
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-10.35
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0032,L1 Active Power,kW,28.14
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0032,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,114.9
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.9
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.51
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.47
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.48
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.66
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,26.9
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.2
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,110.7
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.65
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.55
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-3.72
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.73
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.49
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.46
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.11
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.25
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.32
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.82
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.38
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.53
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
112826,Mercia Drive P,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-19.49
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,15.98
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.28
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-11.04
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0032,L1 Active Power,kW,27.23
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0032,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,111.7
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.04
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.61
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.77
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.75
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,26.98
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,111.2
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.14
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.53
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.13
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.43
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.8
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.84
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.09
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.55
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
