Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.46
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.97
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.64
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.39
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.2
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
112826,Mercia Drive P,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-19.39
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,15.72
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.01
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.28
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-10.96
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0032,L1 Active Power,kW,30.06
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0032,N Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,91.0
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,123.3
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.74
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.77
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-11.97
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,30.74
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,62.9
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,126.5
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.53
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.77
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.93
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.69
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.98
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.6
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.71
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.68
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.75
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.88
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.57
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.2
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
112826,Mercia Drive P,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-20.06
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.7
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.15
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.66
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.67
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0032,L1 Active Power,kW,29.95
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0032,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,93.6
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,68.8
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,122.8
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.74
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,22.48
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.84
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-14.52
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,31.01
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,110.3
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,127.4
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.3
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.25
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.46
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.2
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.33
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.63
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.35
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.62
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.38
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.3
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.73
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.77
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.1
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.0
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.67
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
112826,Mercia Drive P,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.93
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.77
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.42
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.64
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.91
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0032,L1 Active Power,kW,27.5
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0032,N Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,113.4
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.53
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,21.83
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-13.97
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,27.79
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.68
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.26
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.23
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.55
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.22
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.69
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.98
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.69
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.09
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.85
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.91
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.71
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
112826,Mercia Drive P,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.31
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,14.31
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.12
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.6
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-10.99
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0032,L1 Active Power,kW,25.18
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0032,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,103.5
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.27
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,20.69
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.35
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-13.89
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,20.74
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,103.2
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.0
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.44
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.15
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.56
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.27
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.71
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.25
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.61
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.27
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.85
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.15
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.65
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.09
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.75
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
112826,Mercia Drive P,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.23
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,14.88
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.14
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.57
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-11.31
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0032,L1 Active Power,kW,26.93
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0032,N Current (RMS),A,49.0
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,76.7
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,110.9
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.09
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.47
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-13.1
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.86
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.0
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.4
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.07
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.39
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.26
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.94
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.7
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.56
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.75
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.14
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.6
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.11
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.36
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.56
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.19
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
112826,Mercia Drive P,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.28
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,16.47
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.3
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-11.5
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0032,L1 Active Power,kW,28.33
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0032,N Current (RMS),A,55.3
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,116.6
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.13
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.98
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.95
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.44
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,18.84
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,51.3
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.8
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.51
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.43
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.07
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.82
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.57
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.92
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.37
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.78
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.78
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.25
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.16
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
112826,Mercia Drive P,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.37
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,18.29
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.28
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.84
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-12.2
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0032,L1 Active Power,kW,26.9
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0032,N Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,110.8
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.06
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.5
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.21
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.42
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.78
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.01
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,93.6
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.27
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.62
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.16
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.24
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.38
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.99
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.48
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.7
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.44
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.37
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.77
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.54
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
112826,Mercia Drive P,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.25
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.64
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.49
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.95
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0032,L1 Active Power,kW,30.82
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0032,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,71.5
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,126.6
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.46
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.31
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.74
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-11.2
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,11.1
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.3
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.0
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.73
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.85
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.62
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.49
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.86
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.44
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.56
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.02
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.37
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.75
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
112826,Mercia Drive P,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-20.39
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,15.0
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.14
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.22
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-11.33
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0032,L1 Active Power,kW,24.18
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0032,N Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,100.3
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.63
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.99
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-13.76
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.38
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,60.8
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,100.7
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.85
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.04
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.39
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.22
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.51
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.88
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.12
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.35
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.57
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.39
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.56
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
112826,Mercia Drive P,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-18.59
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,15.17
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.24
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.21
