Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-11.6
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0032,L1 Active Power,kW,21.56
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0032,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.24
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.72
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.3
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.99
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-14.03
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,19.68
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,101.3
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,82.5
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.81
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.89
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.32
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.82
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.66
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.45
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.44
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.14
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.43
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.3
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
112826,Mercia Drive P,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-21.11
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.13
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.7
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.65
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0032,L1 Active Power,kW,21.4
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0032,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,99.2
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,63.4
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.51
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.36
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.19
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-11.93
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,20.08
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.65
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.46
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.6
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.11
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.59
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.33
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,39.4
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.64
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.49
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.78
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.97
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.9
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
112826,Mercia Drive P,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.43
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.15
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.33
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.6
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.85
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0032,L1 Active Power,kW,27.06
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0032,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,112.8
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.49
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.87
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.0
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-13.11
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,23.67
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,56.0
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,96.6
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,97.9
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.55
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.06
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.2
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.97
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,39.3
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.36
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.53
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.84
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.82
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
112826,Mercia Drive P,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-19.48
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,14.01
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.17
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.25
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-10.19
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0032,L1 Active Power,kW,25.2
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0032,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,92.9
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,72.3
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,103.8
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.97
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.33
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.95
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.15
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.89
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,88.5
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.6
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.59
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.54
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.12
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.97
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.33
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.2
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.03
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.09
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,39.2
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.44
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.41
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.44
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.49
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
112826,Mercia Drive P,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.12
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,11.76
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.35
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.31
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0032,L1 Active Power,kW,25.94
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0032,N Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,60.6
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.43
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.0
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.63
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.55
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,15.51
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.08
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.33
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.42
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.31
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.17
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.32
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.43
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.28
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,39.1
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.07
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.21
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.54
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.74
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.56
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
112826,Mercia Drive P,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.73
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.73
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.06
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.77
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.41
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0032,L1 Active Power,kW,27.7
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0032,N Current (RMS),A,60.2
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,114.9
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.17
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.97
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.74
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.95
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,17.59
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.1
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.71
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.17
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.28
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.03
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.81
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.87
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.67
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.62
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.71
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,39.0
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.48
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.55
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.42
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.11
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.4
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
112826,Mercia Drive P,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-18.96
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,15.5
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.81
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.37
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-10.15
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0032,L1 Active Power,kW,26.07
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0032,N Current (RMS),A,39.3
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,89.0
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,108.1
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.94
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.68
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.82
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.9
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.97
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.6
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.0
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.6
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.2
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.68
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.29
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.67
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.67
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.16
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.61
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.24
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
112826,Mercia Drive P,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-19.58
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.3
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.05
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.31
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0032,L1 Active Power,kW,24.29
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0032,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,100.9
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.17
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.99
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.2
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.36
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.61
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.8
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.1
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.22
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.1
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.78
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.32
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.0
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,38.9
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.96
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.98
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.91
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.45
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.57
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
112826,Mercia Drive P,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.88
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,11.6
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.33
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.72
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.54
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0032,L1 Active Power,kW,23.61
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0032,N Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,80.7
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,58.3
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,98.5
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.05
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.04
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.63
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.02
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,40.6
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.77
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.53
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.68
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.44
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.63
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.67
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.3
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.85
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,38.8
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.51
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.07
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.54
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.14
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.92
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
112826,Mercia Drive P,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-18.43
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.9
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.71
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.27
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.47
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0032,L1 Active Power,kW,23.04
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0032,N Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,95.9
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.33
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.14
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.27
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.54
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.6
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,66.1
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.67
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.59
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.14
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.31
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.5
