Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.12
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.02
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.73
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.84
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.54
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,38.7
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.84
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.73
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.18
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.73
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
112826,Mercia Drive P,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.22
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.2
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.67
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.1
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0032,L1 Active Power,kW,22.8
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0032,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,77.6
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,95.2
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.35
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.6
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.73
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,13.03
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,7.41
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.82
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.04
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.5
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.7
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.04
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.47
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.0
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.47
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.69
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.1
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.14
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
112826,Mercia Drive P,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.57
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,14.37
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.7
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.0
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0032,L1 Active Power,kW,24.83
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0032,N Current (RMS),A,44.3
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,104.7
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.59
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.33
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.25
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.73
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.96
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.05
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.2
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.7
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.2
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.64
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.44
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.13
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.93
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.56
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.3
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.72
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.33
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.9
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.33
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
112826,Mercia Drive P,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.36
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.81
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.29
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.89
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0032,L1 Active Power,kW,30.36
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0032,N Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,78.3
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,125.6
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.21
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.2
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.86
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.3
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,89.5
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.7
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.75
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.17
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.7
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.45
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.27
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.83
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.21
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.1
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.92
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.11
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
112826,Mercia Drive P,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.04
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.38
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.98
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0032,L1 Active Power,kW,21.08
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0032,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,46.3
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,87.4
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.94
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.02
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.35
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.39
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-11.59
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.22
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,90.1
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.57
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.86
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.06
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.59
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.37
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.88
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.34
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.09
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.08
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
112826,Mercia Drive P,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.76
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.29
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.56
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.53
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0032,L1 Active Power,kW,21.97
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0032,N Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,91.1
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.1
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,21.93
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.63
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-13.38
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,18.49
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,109.4
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,77.2
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.54
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.52
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.41
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.2
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.85
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.85
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,40.7
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.8
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.67
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.51
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.79
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.28
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.15
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
112826,Mercia Drive P,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.11
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,7.14
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.17
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.4
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-4.88
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0032,L1 Active Power,kW,20.81
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0032,N Current (RMS),A,46.2
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,81.3
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.59
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,24.46
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.06
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-15.0
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.96
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.8
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,119.7
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.36
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.06
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.32
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.4
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,10.18
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-5.29
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.58
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.14
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.99
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.24
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.05
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
112826,Mercia Drive P,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-19.38
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,7.54
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.02
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.43
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-4.96
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0032,L1 Active Power,kW,24.65
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0032,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,101.7
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.01
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.37
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.41
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.13
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,16.04
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,97.1
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.05
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.54
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.82
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.96
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.83
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.24
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.78
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.91
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.13
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.99
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
112826,Mercia Drive P,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.37
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.44
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.62
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.94
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0032,L1 Active Power,kW,20.25
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0032,N Current (RMS),A,41.8
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.95
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,21.0
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.89
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.73
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,16.34
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,103.1
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.04
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.25
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.23
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.46
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.87
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.0
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.22
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.52
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.48
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.52
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.25
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.97
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
112826,Mercia Drive P,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-13.72
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.97
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.25
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.59
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0032,L1 Active Power,kW,19.56
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0032,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,67.0
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,80.9
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.23
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,21.07
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.74
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-13.91
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.32
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,49.9
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.8
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,105.0
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.9
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.31
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.42
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.64
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.48
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.87
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.11
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.1
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.0
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.26
112826,Mercia Drive P,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.02
