Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.2
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.28
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.9
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,8.57
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.47
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.55
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.24
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.8
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,37.8
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.0
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.79
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.19
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.15
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.76
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
112826,Mercia Drive P,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.97
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,10.27
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.02
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.1
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0032,L1 Active Power,kW,19.96
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0032,N Current (RMS),A,36.3
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.76
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.13
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.65
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.88
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,21.84
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,50.5
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,82.1
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,91.2
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.85
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.99
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.18
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.7
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.95
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.44
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.14
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.7
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.18
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.7
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.2
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.48
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.69
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
112826,Mercia Drive P,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.64
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.56
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.21
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.28
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.62
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0032,L1 Active Power,kW,19.5
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0032,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,69.4
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.45
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.41
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.36
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.88
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,19.82
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.26
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.41
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.93
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.6
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.19
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.01
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.89
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.64
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,38.0
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.79
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.24
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.65
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.8
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.89
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
112826,Mercia Drive P,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-13.63
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,17.1
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.37
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-11.32
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0032,L1 Active Power,kW,20.57
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0032,N Current (RMS),A,32.7
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,85.2
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.45
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.62
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.9
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,23.41
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,52.4
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,80.4
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.82
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.55
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.67
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.75
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.44
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.29
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.62
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.7
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.65
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.44
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.02
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
112826,Mercia Drive P,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.06
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.02
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.51
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.3
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0032,L1 Active Power,kW,19.19
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0032,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,80.3
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.67
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.94
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.3
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.92
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,27.35
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,64.2
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.6
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.01
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.38
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.9
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.31
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.65
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.77
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.69
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.65
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
112826,Mercia Drive P,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.99
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,11.58
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.25
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.69
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.06
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0032,L1 Active Power,kW,19.52
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0032,N Current (RMS),A,30.4
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,81.4
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.87
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.77
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.7
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,25.35
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,60.9
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,105.1
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.68
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.26
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.68
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.35
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.75
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.12
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.07
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.38
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.56
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.43
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.06
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
112826,Mercia Drive P,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.03
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,11.02
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.21
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.94
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0032,L1 Active Power,kW,20.28
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0032,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,56.9
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.62
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.88
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.34
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.0
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.25
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,21.3
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,61.0
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,77.1
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,90.6
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.75
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.91
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.1
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.08
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.73
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.26
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.51
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,38.2
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.13
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.01
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.3
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.83
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
112826,Mercia Drive P,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.15
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.51
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.32
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.29
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.76
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0032,L1 Active Power,kW,22.25
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0032,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.25
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.84
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.36
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.16
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.2
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,18.02
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,44.5
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.67
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.25
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.49
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.41
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.75
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.28
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.67
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.39
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.71
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.51
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
112826,Mercia Drive P,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.68
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,11.37
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.03
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.09
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.66
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0032,L1 Active Power,kW,18.7
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0032,N Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,59.0
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,77.8
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.67
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.9
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.9
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,20.63
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,53.3
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.1
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,85.8
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.02
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.92
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.22
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.18
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.51
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.34
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,38.4
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.56
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.7
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.93
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.62
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
112826,Mercia Drive P,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.41
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.51
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.75
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.08
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.16
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0032,L1 Active Power,kW,18.05
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0032,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,68.1
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,63.8
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,75.1
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.21
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.45
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.43
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,19.69
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,94.2
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,81.9
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.44
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.36
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.15
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.6
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.33
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.3
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
