Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.85
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.33
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.53
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.6
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
112826,Mercia Drive P,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.51
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.07
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.41
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.93
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0032,L1 Active Power,kW,19.68
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0032,N Current (RMS),A,31.8
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,61.9
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.19
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.94
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.68
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-13.52
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,21.27
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,52.9
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.1
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,102.5
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,90.7
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.37
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.57
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.56
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.47
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.62
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.45
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.12
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.24
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.79
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
112826,Mercia Drive P,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.3
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.93
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.94
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.55
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0032,L1 Active Power,kW,17.4
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0032,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,73.2
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.32
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.87
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.28
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.58
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,18.5
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,55.2
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,85.6
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.08
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.79
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.78
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.22
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.4
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,-2.08
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,38.5
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.6
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.13
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.65
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.27
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
112826,Mercia Drive P,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.2
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.22
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.45
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.69
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0032,L1 Active Power,kW,16.82
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0032,N Current (RMS),A,27.2
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,70.5
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.99
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.32
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.31
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.62
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,19.53
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.4
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.45
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.42
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.44
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.82
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.0
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.53
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.11
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.4
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,38.3
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.83
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.27
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.61
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.15
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.42
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
112826,Mercia Drive P,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.41
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.16
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.44
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.75
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.66
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0032,L1 Active Power,kW,15.7
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0032,N Current (RMS),A,26.5
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,73.7
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,63.6
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.19
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.76
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.61
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,20.29
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.6
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,86.4
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.05
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.56
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.0
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.9
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.76
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.64
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.9
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,38.1
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.55
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.55
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.24
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
112826,Mercia Drive P,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.56
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,16.01
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.33
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-11.9
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0032,L1 Active Power,kW,15.37
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0032,N Current (RMS),A,24.6
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.32
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.97
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.03
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.33
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.2
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.48
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.7
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.1
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.85
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,0.2
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.23
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.43
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.92
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.8
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,37.9
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.8
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.26
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.92
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.59
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
112826,Mercia Drive P,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.86
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,15.33
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.4
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.95
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-11.34
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0032,L1 Active Power,kW,18.18
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0032,N Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,74.9
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,80.1
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,76.2
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.57
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.47
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.01
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.95
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.61
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.73
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.9
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.96
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.48
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.09
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.36
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.58
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.73
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.98
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,37.6
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.76
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.85
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.46
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.28
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
112826,Mercia Drive P,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.59
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.75
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.77
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.38
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0032,L1 Active Power,kW,17.67
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0032,N Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,68.2
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,66.5
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,73.8
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.61
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.58
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.04
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.1
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,8.52
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.8
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.09
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.8
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.04
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.33
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.12
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.59
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.1
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,37.4
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.23
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.16
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.37
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.47
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
112826,Mercia Drive P,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-13.99
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.67
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.94
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-7.72
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.11
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0032,L1 Active Power,kW,19.34
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0032,N Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,65.6
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,81.1
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.35
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.72
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.06
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.11
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.37
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.6
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.42
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.22
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.16
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.26
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.44
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,37.2
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.98
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.26
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.61
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.93
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.49
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.76
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-7.85
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.6
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0032,L1 Active Power,kW,23.19
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0032,N Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,96.9
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.19
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,16.74
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.48
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.84
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,49.8
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.3
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.0
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.19
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.56
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.65
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.38
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.75
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.94
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.22
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,37.1
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.77
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.39
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.46
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.21
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
112826,Mercia Drive P,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-13.99
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.35
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.12
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-7.73
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-10.44
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0032,L1 Active Power,kW,19.07
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0032,N Current (RMS),A,26.6
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,66.4
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,71.2
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,79.6
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.81
