Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.29
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.9
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.43
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.45
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.5
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.4
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.27
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.16
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.89
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.97
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.72
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.88
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.89
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.78
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.41
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
112826,Mercia Drive P,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.19
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.17
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.87
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.0
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-10.95
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0032,L1 Active Power,kW,17.17
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0032,N Current (RMS),A,24.8
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,71.3
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,72.5
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,72.2
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.29
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.02
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.21
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.91
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.76
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.99
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.19
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.0
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.77
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.25
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.48
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
112826,Mercia Drive P,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.76
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.03
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.38
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-10.73
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0032,L1 Active Power,kW,17.57
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0032,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,70.7
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,73.5
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,15.14
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.35
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.74
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.44
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,59.7
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.9
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,50.9
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.54
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.59
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.3
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.82
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.42
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-0.84
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,36.7
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.91
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.75
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.26
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
112826,Mercia Drive P,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.75
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,14.56
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.42
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.73
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-11.05
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0032,L1 Active Power,kW,21.41
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0032,N Current (RMS),A,35.9
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,71.1
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,76.6
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.12
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.18
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.97
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.81
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-11.6
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.07
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,96.7
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.6
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.47
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.23
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.2
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.16
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.28
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.61
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.1
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.21
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.49
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.49
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.53
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.45
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
112826,Mercia Drive P,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.19
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,17.4
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.64
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-12.54
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0032,L1 Active Power,kW,18.38
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0032,N Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,68.7
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,89.4
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.49
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.17
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.44
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,52.1
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.4
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.8
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.41
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.31
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.56
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.78
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.65
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.31
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.75
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.03
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.08
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.18
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
112826,Mercia Drive P,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.69
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.21
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.69
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.47
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0032,L1 Active Power,kW,17.62
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0032,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,70.9
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,70.3
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,74.0
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.43
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.59
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.91
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.83
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.94
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.2
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.9
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.91
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.31
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.0
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.65
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.05
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.65
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.4
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.39
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.34
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.07
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
112826,Mercia Drive P,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.6
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.48
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.19
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.04
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.58
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0032,L1 Active Power,kW,18.14
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0032,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,74.8
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,75.7
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.02
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.08
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.4
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-10.9
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.24
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.8
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.14
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.97
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.09
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.77
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.74
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.71
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.92
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.87
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.44
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.2
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.83
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
112826,Mercia Drive P,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.66
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,10.62
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.32
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.6
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0032,L1 Active Power,kW,21.62
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0032,N Current (RMS),A,38.4
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,55.1
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.7
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,20.2
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.46
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.63
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.56
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,66.0
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.78
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.18
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.01
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,17.4
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.42
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.77
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.38
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.81
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,40.5
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,36.1
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.25
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.37
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.62
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.85
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.65
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
112826,Mercia Drive P,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.14
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.11
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,2.14
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.87
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.75
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0032,L1 Active Power,kW,18.04
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0032,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,83.1
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,75.4
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-4.78
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.13
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.51
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-11.9
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.42
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,75.5
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,94.9
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.57
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.59
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.22
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.56
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.28
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.37
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.84
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.29
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,-1.48
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.78
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.97
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.44
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.51
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
112826,Mercia Drive P,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.68
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.52
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,2.47
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.47
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.09
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0032,L1 Active Power,kW,21.25
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0032,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,49.7
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,88.2
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.1
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,22.83
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.76
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-14.02
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.75
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,114.5
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.5
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.2
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.18
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.25
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,0.32
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.03
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.23
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.38
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.88
