Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,35.7
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.36
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.78
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.79
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.25
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
112826,Mercia Drive P,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-19.05
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,10.69
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.7
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.65
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.12
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0032,L1 Active Power,kW,18.84
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0032,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,90.3
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.01
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,20.4
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.63
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-13.18
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.75
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.6
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,102.8
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.4
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.28
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.13
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,0.63
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.8
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.47
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.93
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.67
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.17
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.29
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.07
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.46
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
112826,Mercia Drive P,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.6
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.43
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.22
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.09
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.01
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0032,L1 Active Power,kW,19.46
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0032,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,74.7
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,69.0
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,82.2
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.59
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.55
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.67
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.51
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.05
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,69.5
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,94.7
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.56
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.93
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-4.25
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,0.35
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.32
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.89
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.68
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.22
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.88
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.93
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.07
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.15
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.91
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.65
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
112826,Mercia Drive P,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.84
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,10.89
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.59
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.08
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.29
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0032,L1 Active Power,kW,18.1
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0032,N Current (RMS),A,28.6
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.46
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,22.03
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.22
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-15.02
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.37
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.2
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,112.7
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.92
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.85
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.57
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.1
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.65
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.54
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.87
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.67
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.25
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.71
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
112826,Mercia Drive P,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.59
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.4
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.9
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.94
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.96
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0032,L1 Active Power,kW,24.43
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0032,N Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,77.7
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,67.3
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,102.1
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-14.33
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.93
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.05
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.8
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.0
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.4
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.3
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.5
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.21
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.83
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.83
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.66
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.58
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.69
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.64
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.4
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.99
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.49
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.78
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.15
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
112826,Mercia Drive P,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-21.07
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,16.95
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.02
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-11.94
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0032,L1 Active Power,kW,19.84
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0032,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,102.2
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,87.1
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,82.9
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.69
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.2
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.04
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-13.51
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.15
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,55.8
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,100.5
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.15
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.71
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.98
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,0.84
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.7
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.6
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.61
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.77
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.44
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.14
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.4
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,35.1
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.52
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.62
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.31
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.24
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
112826,Mercia Drive P,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.22
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,13.18
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.97
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.24
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.43
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0032,L1 Active Power,kW,19.99
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0032,N Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,68.3
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,68.6
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-15.83
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,17.88
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.96
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.3
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.95
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,92.3
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.7
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.28
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.52
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.52
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.89
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.43
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.17
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.26
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,7.2
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.9
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-4.06
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.69
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.6
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.77
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.22
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
112826,Mercia Drive P,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-14.28
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.9
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.15
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-7.91
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.2
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0032,L1 Active Power,kW,19.26
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0032,N Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,67.7
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,51.9
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.32
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,18.2
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-9.1
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.06
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.19
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,92.7
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.2
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.65
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.18
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.41
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.09
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.66
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.8
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.2
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.15
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.06
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.74
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.26
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.77
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
112826,Mercia Drive P,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-18.14
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.13
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.26
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-9.7
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.42
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0032,L1 Active Power,kW,23.37
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0032,N Current (RMS),A,47.7
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,85.1
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,47.5
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,98.0
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-16.32
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.41
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.43
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.8
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.03
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.81
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.0
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.48
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.4
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.35
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.2
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.84
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.11
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.56
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.96
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.08
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
112826,Mercia Drive P,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-13.8
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.6
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.29
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-7.27
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.91
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0032,L1 Active Power,kW,20.37
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0032,N Current (RMS),A,40.2
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,66.2
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,84.8
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.74
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.38
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.47
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.29
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.9
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.8
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.1
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.35
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.02
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,0.6
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,5.1
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.05
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.89
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.25
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.32
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,52.2
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.64
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.22
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.71
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.4
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
112826,Mercia Drive P,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-12.08
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,10.45
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.53
