Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.88
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0032,L1 Active Power,kW,22.77
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0032,N Current (RMS),A,43.5
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,57.7
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,54.9
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,95.0
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.21
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.08
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.11
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.6
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,7.24
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.3
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.3
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.51
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.01
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.12
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.32
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.57
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.44
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.01
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.66
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.78
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.27
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.19
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.28
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
112826,Mercia Drive P,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-15.47
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,10.09
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.77
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-8.07
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.99
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0032,L1 Active Power,kW,19.19
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0032,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,72.1
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,54.0
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,79.7
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.05
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.68
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.19
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.52
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.05
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.0
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.3
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.3
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.0
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.47
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.05
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-8.51
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.46
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.92
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.4
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.3
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.6
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.16
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.22
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.86
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.96
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
112826,Mercia Drive P,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-20.41
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,10.77
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.4
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.53
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-8.19
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0032,L1 Active Power,kW,18.67
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0032,N Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,98.1
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,57.1
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.93
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,19.9
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.15
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-12.04
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.63
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.7
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,98.4
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.8
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.64
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.21
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.11
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.78
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.09
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.54
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.88
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.12
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.08
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
112826,Mercia Drive P,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-20.44
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,12.9
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.61
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-9.82
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0032,L1 Active Power,kW,19.37
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0032,N Current (RMS),A,31.4
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,97.6
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,67.8
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,81.2
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.35
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.47
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.13
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.59
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.71
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.5
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.93
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.92
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.02
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.4
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.45
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.3
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.65
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.45
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.27
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.43
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.61
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.3
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.19
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
112826,Mercia Drive P,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-19.66
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.63
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.78
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.31
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.49
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0032,L1 Active Power,kW,19.03
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0032,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,94.1
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,79.1
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.95
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.22
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.94
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.89
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.06
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.9
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,55.6
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.09
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.4
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.71
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.9
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.33
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.13
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.6
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.45
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.53
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.32
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.7
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.15
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.79
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.88
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.02
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
112826,Mercia Drive P,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.4
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.4
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.6
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.54
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0032,L1 Active Power,kW,17.29
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0032,N Current (RMS),A,34.6
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,83.6
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,71.8
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.06
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.44
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.28
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.25
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,29.6
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.8
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.84
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.23
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.5
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.3
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.0
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.41
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.33
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.16
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.32
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.34
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.84
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.7
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.41
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.23
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.81
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
112826,Mercia Drive P,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.85
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.09
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.61
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.95
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.9
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0032,L1 Active Power,kW,18.16
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0032,N Current (RMS),A,37.3
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,75.6
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-5.36
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.76
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.55
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.19
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.05
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,47.2
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.16
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.7
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.2
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.24
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.98
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.23
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.3
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.4
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.5
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.97
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.64
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112826,Mercia Drive P,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.82
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.55
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.66
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.75
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.11
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0032,L1 Active Power,kW,18.56
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0032,N Current (RMS),A,38.9
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,85.5
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,49.5
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.32
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.31
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.93
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.24
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.5
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.49
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.38
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.08
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.3
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-3.58
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,5.54
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.83
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.37
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-2.4
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.21
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.59
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.9
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.63
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.93
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
112826,Mercia Drive P,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.7
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.69
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.69
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.44
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.39
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0032,L1 Active Power,kW,18.98
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0032,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,84.2
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,78.8
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-9.36
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.04
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.98
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.2
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.23
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.29
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.9
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.9
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.04
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.25
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.5
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.94
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,6.66
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.43
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-3.17
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.44
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.78
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.45
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.68
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.79
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
112826,Mercia Drive P,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.64
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,7.66
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.01
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.36
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.47
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0032,L1 Active Power,kW,18.31
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0032,N Current (RMS),A,41.1
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,84.1
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,75.9
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.79
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.52
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.15
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.02
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.5
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.85
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.5
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.12
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.4
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
