Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,6.9
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.58
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,4.47
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.54
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.94
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.68
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.7
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.8
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.64
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.5
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.74
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.31
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
112826,Mercia Drive P,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.4
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,7.18
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.05
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.2
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.34
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0032,L1 Active Power,kW,18.48
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0032,N Current (RMS),A,41.4
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,82.7
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,76.3
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.22
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.06
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.43
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.48
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.08
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.0
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.7
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.66
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.47
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,11.3
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.86
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.49
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.35
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.27
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.28
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.7
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,41.0
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.23
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.56
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.65
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.54
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.31
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
112826,Mercia Drive P,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.76
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.36
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.31
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.29
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0032,L1 Active Power,kW,18.04
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0032,N Current (RMS),A,35.2
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,43.2
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,74.2
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.25
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.68
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.79
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.9
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,6.86
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,27.9
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.3
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.9
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.83
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.1
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.45
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.29
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.49
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,34.4
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.13
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.8
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.27
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.23
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
112826,Mercia Drive P,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.69
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.33
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.68
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.46
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-7.01
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0032,L1 Active Power,kW,17.92
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0032,N Current (RMS),A,32.0
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,73.6
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.17
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.22
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.73
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.65
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.58
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.0
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.5
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.95
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,9.7
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.73
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.42
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.91
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.52
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.4
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.3
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.3
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.11
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.92
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.46
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
112826,Mercia Drive P,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.57
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.36
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.89
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.96
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0032,L1 Active Power,kW,18.26
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0032,N Current (RMS),A,36.1
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,83.8
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,42.2
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,74.6
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.46
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.77
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.26
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.67
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.81
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,23.9
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.7
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.8
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.93
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.57
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.41
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,7.9
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.63
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.21
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.37
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.57
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.41
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,34.5
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.28
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.99
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.26
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
112826,Mercia Drive P,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.56
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.48
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.68
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.58
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0032,L1 Active Power,kW,17.91
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0032,N Current (RMS),A,35.6
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,83.2
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,72.9
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.44
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.47
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.23
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.34
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,6.51
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.12
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.2
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.85
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.1
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,34.6
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.57
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.18
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.95
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.79
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.27
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
112826,Mercia Drive P,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.09
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.81
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.28
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.78
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0032,L1 Active Power,kW,17.75
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0032,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,80.8
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,49.1
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,72.4
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.56
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.16
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.76
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,6.39
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.3
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.29
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.78
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.11
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.48
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.4
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-5.56
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.07
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.5
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,34.7
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.06
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.34
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.58
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.39
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
112826,Mercia Drive P,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.18
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.6
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.32
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.11
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.1
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0032,L1 Active Power,kW,18.25
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0032,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,44.2
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,74.1
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.85
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.73
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.82
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.62
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.23
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.2
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.2
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.94
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.61
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.3
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.61
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.0
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.59
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.86
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,34.8
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.46
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.28
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.13
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.27
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
112826,Mercia Drive P,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.07
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.1
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.22
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.15
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.03
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0032,L1 Active Power,kW,18.5
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0032,N Current (RMS),A,35.5
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,41.5
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,75.3
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.35
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.68
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.41
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.38
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.57
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.06
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.91
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.69
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.13
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.7
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.2
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.62
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.03
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.38
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.48
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.33
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,34.9
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.69
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.73
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.7
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.06
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
112826,Mercia Drive P,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.69
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.39
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.29
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.59
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.88
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0032,L1 Active Power,kW,17.65
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0032,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,47.6
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,71.7
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.43
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.94
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.61
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.57
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-5.98
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.57
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.2
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.0
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.6
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.4
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.07
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.51
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.41
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.92
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.33
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.79
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.43
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.1
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.16
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.32
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.58
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.67
