Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.25
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
112826,Mercia Drive P,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.46
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.32
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.15
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.82
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0032,L1 Active Power,kW,19.44
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0032,N Current (RMS),A,36.6
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,42.0
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-6.61
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.15
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.49
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.19
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.44
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.3
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.0
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.4
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,28.5
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.1
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.58
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.46
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.3
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-7.53
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,1.96
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.31
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.44
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.1
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,35.0
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.41
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.54
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.52
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.86
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
112826,Mercia Drive P,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.64
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.34
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.23
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.32
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.49
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0032,L1 Active Power,kW,19.13
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0032,N Current (RMS),A,38.1
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,77.9
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.48
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,8.89
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.87
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.56
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.12
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.0
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.9
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.09
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.69
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.53
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.29
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.39
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.13
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.59
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.29
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,35.2
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.41
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.42
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.31
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.81
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.17
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
112826,Mercia Drive P,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.27
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.14
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.0
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.19
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0032,L1 Active Power,kW,19.66
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0032,N Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,77.4
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.91
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.66
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.62
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.48
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.55
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.3
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.4
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.4
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,32.4
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.63
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.14
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.68
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.22
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.6
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.24
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.31
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.54
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.03
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.1
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.15
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.11
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.8
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.34
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.04
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.25
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.09
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.69
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.45
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0032,L1 Active Power,kW,20.06
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0032,N Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,81.6
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,82.0
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.54
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.36
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.44
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.5
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.07
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.36
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.5
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.5
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.7
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.58
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.11
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.76
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.11
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.59
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.8
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-4.16
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.19
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.32
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-3.44
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.42
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.28
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,35.3
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.33
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.91
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.28
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.05
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.29
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
112826,Mercia Drive P,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.5
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.62
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.49
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0032,L1 Active Power,kW,20.62
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0032,N Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,43.4
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,83.5
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.21
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.27
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.14
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.11
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.78
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.33
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.8
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.5
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.9
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.62
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.13
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.64
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.06
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.61
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,8.9
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,3.9
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.61
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.17
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-5.17
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.93
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,35.4
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.93
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.19
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.41
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.23
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.5
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
112826,Mercia Drive P,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.47
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.41
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.25
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.06
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0032,L1 Active Power,kW,20.3
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0032,N Current (RMS),A,41.9
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,78.2
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,82.4
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.5
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.25
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.45
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.61
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.63
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,24.1
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.6
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.7
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.53
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.17
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.75
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.05
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.5
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.1
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.5
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.5
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.09
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.98
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.06
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.03
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.3
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,35.5
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.0
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.93
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.43
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.68
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.45
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
112826,Mercia Drive P,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.98
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.31
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.79
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.26
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.51
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0032,L1 Active Power,kW,18.99
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0032,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,79.8
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,77.0
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.57
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.12
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.87
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.97
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.48
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.65
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.6
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.1
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,66.6
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.1
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.64
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.28
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.5
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.05
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.01
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.04
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.05
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,44.0
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,35.6
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.24
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.69
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.1
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.28
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.44
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
112826,Mercia Drive P,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.95
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,7.94
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.53
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.13
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0032,L1 Active Power,kW,20.74
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0032,N Current (RMS),A,43.1
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,80.0
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.11
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.68
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.03
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.08
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.92
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,63.7
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.4
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.41
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.83
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.74
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.63
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.8
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-9.6
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.06
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.66
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.28
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.01
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.31
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.4
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,35.7
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.4
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.1
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.28
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.75
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.6
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
112826,Mercia Drive P,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.94
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.07
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.64
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.67
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.75
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0032,L1 Active Power,kW,20.89
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0032,N Current (RMS),A,45.3
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,84.5
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,85.0
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.78
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,10.89
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.51
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.42
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,8.68
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,38.8
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.6
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.9
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.88
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.42
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.99
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.62
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.51
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,11.2
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.6
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-10.01
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.25
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-6.42
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.21
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,34.8
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,35.8
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.62
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.63
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.81
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
112826,Mercia Drive P,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.05
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.35
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.54
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.22
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.13
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0032,L1 Active Power,kW,20.19
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0032,N Current (RMS),A,40.8
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,80.2
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,42.3
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,82.3
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-7.96
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,9.29
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.1
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-4.99
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.09
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.1
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.0
