Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.31
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.86
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.72
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.37
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.9
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.7
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-6.88
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.4
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-4.55
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.34
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.74
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.4
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,35.9
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.71
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.36
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
112826,Mercia Drive P,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.53
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.84
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.38
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.34
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.83
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0032,L1 Active Power,kW,19.25
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0032,N Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,78.7
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,45.8
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,78.5
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.36
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.51
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.05
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.1
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-7.77
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.69
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.7
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.4
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.5
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.5
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.32
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.61
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.3
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.74
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.4
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.34
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.55
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.39
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.49
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.5
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.91
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.22
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.6
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.39
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.18
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
112826,Mercia Drive P,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.66
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,7.99
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,1.02
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.11
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-5.93
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0032,L1 Active Power,kW,19.95
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0032,N Current (RMS),A,45.2
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,83.7
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,40.9
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,81.0
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.26
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.2
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.22
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.33
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.95
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.16
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.3
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.0
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.5
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.39
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.66
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.0
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,9.5
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.78
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.32
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.53
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,36.0
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.34
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.03
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.2
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
112826,Mercia Drive P,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.49
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.08
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.96
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.61
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.22
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0032,L1 Active Power,kW,21.08
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0032,N Current (RMS),A,46.0
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,86.1
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.2
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,11.64
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.25
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.42
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.0
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,29.9
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.1
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,34.3
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.12
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.36
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,1.57
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.5
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.2
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.7
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.61
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.85
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.69
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,36.2
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.59
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.69
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.23
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
112826,Mercia Drive P,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.19
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.53
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.74
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.52
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.85
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0032,L1 Active Power,kW,22.6
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0032,N Current (RMS),A,47.9
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,78.4
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,44.9
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,92.4
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.73
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.89
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.74
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.85
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.24
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.9
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.6
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.6
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.7
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.16
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.67
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.04
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,1.62
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.3
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,7.6
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.53
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.8
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.36
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.36
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,36.3
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.88
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.2
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.68
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.12
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
112826,Mercia Drive P,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-18.42
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.08
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.49
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.55
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.28
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0032,L1 Active Power,kW,20.23
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0032,N Current (RMS),A,46.6
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,88.8
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,42.1
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,83.0
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-11.42
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.67
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.39
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.2
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.75
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.1
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,64.4
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.4
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.89
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.24
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.56
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.16
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,1.75
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,9.2
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.0
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.95
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.51
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.64
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.83
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.47
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.57
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.68
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.49
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.51
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.11
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.3
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
112826,Mercia Drive P,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-17.6
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.41
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.3
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.95
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.4
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0032,L1 Active Power,kW,19.67
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0032,N Current (RMS),A,41.2
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,84.4
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,43.8
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,80.6
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.95
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.31
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.45
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.13
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.34
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.86
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,35.8
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.4
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,67.1
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.6
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.67
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.25
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.6
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.35
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,1.79
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.0
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.6
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.0
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.2
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.57
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.48
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.82
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.59
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,36.4
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.91
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.55
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.7
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.67
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
112826,Mercia Drive P,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-19.47
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.99
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.11
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.87
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.67
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0032,L1 Active Power,kW,18.88
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0032,N Current (RMS),A,39.0
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0032,L3 Current (RMS),A,92.1
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0032,L2 Current (RMS),A,46.5
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0032,L1 Current (RMS),A,77.3
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-13.32
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,12.66
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.4
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.16
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.12
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.8
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.7
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.5
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.1
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.34
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.85
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.45
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,1.76
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,10.7
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,8.8
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.97
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.43
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.75
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.63
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.86
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.1
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,36.5
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.59
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.67
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.54
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.86
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
112826,Mercia Drive P,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-19.78
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,8.86
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.01
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.91
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.59
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0032,L1 Active Power,kW,19.48
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0032,N Current (RMS),A,41.6
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0032,L3 Current (RMS),A,93.7
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0032,L2 Current (RMS),A,45.7
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0032,L1 Current (RMS),A,79.9
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.72
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.29
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-8.09
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-8.52
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,8.43
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.8
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.2
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,36.2
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.91
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.01
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.0
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.73
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.58
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.1
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.3
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.1
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.7
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,-1.95
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.77
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.63
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,36.6
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.5
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.86
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.68
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.46
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
112826,Mercia Drive P,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-18.9
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.02
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.24
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0032,L3 Active Power,kW,-11.54
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.27
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0032,L1 Active Power,kW,22.15
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0032,N Current (RMS),A,46.8
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0032,L3 Current (RMS),A,90.0
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0032,L2 Current (RMS),A,45.1
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0032,L1 Current (RMS),A,90.5
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-12.56
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.89
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.93
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-7.38
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.5
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,7.72
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.6
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,59.4
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,69.2
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.3
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.59
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.86
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.8
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.24
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.0
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.6
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.29
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.7
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.69
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.07
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.65
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.54
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,36.8
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
