Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.5
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.2
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.85
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.23
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
112826,Mercia Drive P,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.54
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.58
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.02
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.41
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.89
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0032,L1 Active Power,kW,20.92
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0032,N Current (RMS),A,37.7
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0032,L3 Current (RMS),A,79.2
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0032,L2 Current (RMS),A,48.8
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0032,L1 Current (RMS),A,85.9
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.92
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.83
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-6.33
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.6
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.24
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.0
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,69.6
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.9
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.7
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.6
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.92
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.87
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.39
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.27
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,9.8
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.12
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.68
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.67
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.02
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.55
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.4
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.28
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.68
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.62
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.43
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
112826,Mercia Drive P,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.38
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.71
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,-0.28
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.45
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.69
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0032,L1 Active Power,kW,24.2
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0032,N Current (RMS),A,47.4
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0032,L3 Current (RMS),A,79.3
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0032,L2 Current (RMS),A,48.7
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0032,L1 Current (RMS),A,99.6
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-10.47
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,14.58
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.86
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.94
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.01
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.2
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.3
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,72.7
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,43.0
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.42
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.87
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.79
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.01
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.31
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,8.6
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,4.9
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,10.8
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.24
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,2.72
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.72
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.03
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,-0.7
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.66
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,36.9
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.83
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.43
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.14
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.33
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
112826,Mercia Drive P,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0032,L3 Reactive Power,kVAR,-16.45
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0032,L2 Reactive Power,kVAR,9.11
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0032,L1 Reactive Power,kVAR,0.22
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0032,L3 Active Power,kW,-10.4
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0032,L2 Active Power,kW,-6.16
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0032,L1 Active Power,kW,24.62
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0032,N Current (RMS),A,50.7
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0032,L3 Current (RMS),A,79.0
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0032,L2 Current (RMS),A,45.5
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0032,L1 Current (RMS),A,101.1
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-8.59
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,13.53
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.52
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-5.07
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-9.25
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.71
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,40.1
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,41.7
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,68.0
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.2
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.38
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.82
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.14
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.09
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,2.36
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,9.4
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.3
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,11.0
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.19
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,3.9
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.63
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,-2.36
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,-1.38
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,37.0
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.53
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.91
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.96
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.89
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
112826,Mercia Drive P,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
